Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526275,Bryntirion Rd,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,33.2
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
526275,Bryntirion Rd,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
526275,Bryntirion Rd,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.09
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
526275,Bryntirion Rd,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.7
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
526275,Bryntirion Rd,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.05
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.9
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
526275,Bryntirion Rd,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,34.1
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
526275,Bryntirion Rd,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.98
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.3
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
526275,Bryntirion Rd,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
