Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,34.4
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
526275,Bryntirion Rd,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,34.6
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,34.7
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,34.9
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.0
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.1
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.39
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.2
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,35.3
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,35.5
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,35.6
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
