Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,35.7
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.9
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.1
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526275,Bryntirion Rd,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.1
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.92
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.2
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
526275,Bryntirion Rd,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.2
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
526275,Bryntirion Rd,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.07
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.2
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
526275,Bryntirion Rd,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.2
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
526275,Bryntirion Rd,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.3
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.1
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
526275,Bryntirion Rd,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.96
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
526275,Bryntirion Rd,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
