Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.31
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
526275,Bryntirion Rd,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.69
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
526275,Bryntirion Rd,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.29
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
526275,Bryntirion Rd,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.18
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,82.5
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.8
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
526275,Bryntirion Rd,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.37
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.6
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
526275,Bryntirion Rd,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.31
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.5
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
526275,Bryntirion Rd,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.4
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
526275,Bryntirion Rd,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.2
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.1
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.0
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
