Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,34.9
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,34.8
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.7
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.5
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.4
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.3
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.2
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
