Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,33.9
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.3
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
