Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
