Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.1
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
