Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
