Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
526275,Bryntirion Rd,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
