Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
