Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
