Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
