Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
