Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.5
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.89
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.2
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.84
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
526275,Bryntirion Rd,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
