Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.98
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
526275,Bryntirion Rd,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
526275,Bryntirion Rd,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.98
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
