Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
526275,Bryntirion Rd,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
526275,Bryntirion Rd,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526275,Bryntirion Rd,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
526275,Bryntirion Rd,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.08
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
526275,Bryntirion Rd,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.37
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.19
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
526275,Bryntirion Rd,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.1
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
526275,Bryntirion Rd,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
526275,Bryntirion Rd,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
