Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
526275,Bryntirion Rd,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.47
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.8
