Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
526275,Bryntirion Rd,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.46
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
526275,Bryntirion Rd,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.83
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526275,Bryntirion Rd,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
526275,Bryntirion Rd,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
