Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
526275,Bryntirion Rd,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
526275,Bryntirion Rd,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
526275,Bryntirion Rd,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.06
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
526275,Bryntirion Rd,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.2
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
526275,Bryntirion Rd,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.37
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.23
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
526275,Bryntirion Rd,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
