Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
526275,Bryntirion Rd,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
526275,Bryntirion Rd,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.71
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.9
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
526275,Bryntirion Rd,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526275,Bryntirion Rd,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.34
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
526275,Bryntirion Rd,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
526275,Bryntirion Rd,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.94
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
