Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
526275,Bryntirion Rd,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
526275,Bryntirion Rd,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.27
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
