Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
526275,Bryntirion Rd,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
