Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
