Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
