Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.83
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
