Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.89
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.64
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
