Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.11
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
526275,Bryntirion Rd,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.27
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
526275,Bryntirion Rd,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
