Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
