Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.27
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.3
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
