Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.7
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.9
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.1
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.2
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
