Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.3
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.3
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.4
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.06
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.5
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.6
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.2
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.8
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.9
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.0
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.2
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.3
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
