Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.3
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.2
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.1
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.0
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.7
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.4
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.1
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
