Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
