Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
