Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
