Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
