Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
526275,Bryntirion Rd,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
