Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.74
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.41
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.05
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
526275,Bryntirion Rd,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.59
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
526275,Bryntirion Rd,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.37
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
