Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526275,Bryntirion Rd,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.89
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
526275,Bryntirion Rd,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
526275,Bryntirion Rd,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
526275,Bryntirion Rd,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
