Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
526275,Bryntirion Rd,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
526275,Bryntirion Rd,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
526275,Bryntirion Rd,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
