Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.2
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.7
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.32
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
526275,Bryntirion Rd,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.78
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
526275,Bryntirion Rd,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.9
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
526275,Bryntirion Rd,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
