Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.91
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.9
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
526275,Bryntirion Rd,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.81
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.9
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
526275,Bryntirion Rd,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.1
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.1
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.2
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
526275,Bryntirion Rd,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.2
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.1
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.1
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.9
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
