Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.33
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526275,Bryntirion Rd,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.96
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.2
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.74
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.2
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
