Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.46
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526275,Bryntirion Rd,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
526275,Bryntirion Rd,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
