Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.48
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.92
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
526275,Bryntirion Rd,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.42
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
526275,Bryntirion Rd,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.24
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
526275,Bryntirion Rd,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
526275,Bryntirion Rd,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
