Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.69
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526275,Bryntirion Rd,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.18
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
526275,Bryntirion Rd,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.44
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
526275,Bryntirion Rd,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
526275,Bryntirion Rd,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.86
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
526275,Bryntirion Rd,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
526275,Bryntirion Rd,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
