Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
526275,Bryntirion Rd,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
526275,Bryntirion Rd,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
