Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
526275,Bryntirion Rd,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.67
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
