Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
