Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
