Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.23
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.83
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
526275,Bryntirion Rd,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
526275,Bryntirion Rd,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
526275,Bryntirion Rd,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
526275,Bryntirion Rd,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
