Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
526275,Bryntirion Rd,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.34
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
526275,Bryntirion Rd,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.83
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
526275,Bryntirion Rd,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
526275,Bryntirion Rd,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
526275,Bryntirion Rd,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
