Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
526275,Bryntirion Rd,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
