Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
526275,Bryntirion Rd,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
526275,Bryntirion Rd,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
526275,Bryntirion Rd,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.17
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
526275,Bryntirion Rd,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.61
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
526275,Bryntirion Rd,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.56
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.19
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
526275,Bryntirion Rd,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.02
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
526275,Bryntirion Rd,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
