Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.06
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
526275,Bryntirion Rd,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.39
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
526275,Bryntirion Rd,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
526275,Bryntirion Rd,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
526275,Bryntirion Rd,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
526275,Bryntirion Rd,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
526275,Bryntirion Rd,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.83
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
