Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
526275,Bryntirion Rd,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.36
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
