Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
