Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
