Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
