Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
