Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526275,Bryntirion Rd,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
