Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
