Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
